Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (Max),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.37
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66458
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (Min),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (Max),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,N Current (Min),A,76.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,N Current (Max),A,125.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,97.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,175.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,241.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,119.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,181.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,115.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,171.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-130.81
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.31
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66302
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93777
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9704
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,N Current (Min),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,N Current (Max),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,N Current (RMS),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,53.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,30.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-129.63
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.31
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.67242
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9422
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91061
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (Max),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,54.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.31
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73587
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95813
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94546
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (Min),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (Max),A,58.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,46.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-149.44
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.83029
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97485
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8537
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (Max),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65295
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62414
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (Max),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,N Current (Min),A,81.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,N Current (Max),A,119.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,192.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,242.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,140.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,193.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,123.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,183.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.06
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.56
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.64379
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96368
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97424
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,N Current (Min),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,N Current (Max),A,42.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,N Current (RMS),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,61.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.57498
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93268
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9237
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (Min),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (Max),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72113
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95496
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95642
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (Min),A,35.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (Max),A,65.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,50.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,104.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-143.56
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.76172
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95566
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7785
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (Max),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.87
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66342
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97913
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (Max),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-142.44
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69592
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (Min),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,N Current (Min),A,87.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,N Current (Max),A,136.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,186.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,251.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,141.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,184.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,124.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,180.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.94
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66177
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97238
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99524
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,N Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,N Current (Max),A,38.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,N Current (RMS),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,65.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,65.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-121.94
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.59322
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94934
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89902
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (Min),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (Max),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.07
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
