Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71792
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95801
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93487
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (Min),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (Max),A,78.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,58.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,78.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-135.07
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.63
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.73639
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92828
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5509
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (Max),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.31
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66799
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (Max),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.19
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.7023
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (Min),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (Max),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.7
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,N Current (Min),A,87.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,N Current (Max),A,132.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,210.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,251.75
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,141.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,200.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,129.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,211.12
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.87
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65737
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9697
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99667
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,N Current (Min),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,N Current (Max),A,49.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,N Current (RMS),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,62.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,86.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-128.06
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.69
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6076
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94058
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9209
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (Max),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74609
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96005
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92401
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (Min),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (Max),A,59.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,78.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,99.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-147.56
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.81
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.81781
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94095
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4869
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (Max),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.87
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.67288
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (Max),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-139.94
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67321
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (Min),A,36.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (Max),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,N Current (Min),A,85.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,N Current (Max),A,117.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,201.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,244.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,149.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,206.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,155.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,226.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.69
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.64816
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95444
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99524
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,N Current (Min),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,N Current (Max),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,N Current (RMS),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-130.81
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.81
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.60711
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93106
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90381
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (Max),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.31
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73571
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96423
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94003
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (Min),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (Max),A,62.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-136.94
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.69
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.69061
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58914
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (Max),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.06
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64901
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (Max),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-142.06
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66052
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (Min),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,N Current (Min),A,86.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,N Current (Max),A,116.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,201.0
