Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,273.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,164.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,225.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,153.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,206.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.63
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66406
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96008
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9938
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,N Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,N Current (Max),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,N Current (RMS),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,54.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-130.69
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.69
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64007
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96719
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89014
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (Max),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73333
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95715
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9487
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (Min),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (Max),A,70.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,46.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,109.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,103.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.81
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.66967
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97299
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75296
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (Max),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65176
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (Max),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.81
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.7005
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (Min),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (Max),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,N Current (Min),A,92.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,N Current (Max),A,120.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,193.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,281.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,166.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,235.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,154.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,227.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-130.13
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.94
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65072
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93423
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99393
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,N Current (Min),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,N Current (Max),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,N Current (RMS),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,57.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-130.94
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.5953
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97028
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8854
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (Max),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71673
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95346
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93524
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (Min),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (Max),A,80.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,62.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,127.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.60485
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96741
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88635
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (Max),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.13
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64297
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (Max),A,36.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-138.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68853
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (Min),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (Max),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,N Current (Min),A,94.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,N Current (Max),A,145.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,215.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,290.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,156.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,238.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,153.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,213.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.56
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.6748
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94238
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99533
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,N Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,N Current (Max),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,N Current (RMS),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,32.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-129.19
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.94
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.56664
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93491
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8995
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (Max),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.69
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72103
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96866
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92313
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (Min),A,45.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (Max),A,73.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,56.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,117.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.60012
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96704
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85434
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (Max),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-136.81
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
