Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66546
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97269
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (Max),A,46.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-142.31
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69033
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (Min),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,N Current (Min),A,95.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,N Current (Max),A,118.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,217.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,256.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,177.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,243.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,166.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,222.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66253
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94882
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99576
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,N Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,N Current (Max),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,N Current (RMS),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,51.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,34.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-128.19
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.69
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.56197
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9212
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86331
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (Min),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (Max),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.56
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73407
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97519
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95111
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (Min),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (Max),A,61.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,46.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,92.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.66458
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97537
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86105
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (Max),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.13
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.68743
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (Max),A,52.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-139.56
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6976
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (Min),A,48.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (Max),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,N Current (Min),A,94.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,N Current (Max),A,123.75
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,208.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,285.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,195.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,261.12
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.62
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,174.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,236.25
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.87
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.64263
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94781
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99771
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,N Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,N Current (Max),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,N Current (RMS),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,50.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,32.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.19
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.06
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.62759
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91559
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92206
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (Max),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.06
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71466
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98672
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95886
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (Min),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (Max),A,73.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,54.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,86.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,126.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,139.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.31
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.66802
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90179
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (Max),A,52.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.07
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.6806
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (Max),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66656
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (Min),A,45.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.67
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,N Current (Min),A,95.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,N Current (Max),A,139.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,213.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,282.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,198.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,337.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,211.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,270.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-129.56
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.62689
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96139
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97867
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,N Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,N Current (Max),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,N Current (RMS),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-134.87
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71066
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92035
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91974
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (Min),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (Max),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
