Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.19
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71182
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95398
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (Min),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (Max),A,73.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,53.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,82.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,123.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,96.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,131.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-129.63
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.60998
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99817
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92694
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (Max),A,56.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.37
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65399
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (Max),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.56
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64935
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (Max),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,N Current (Min),A,104.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,N Current (Max),A,153.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,129.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,243.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,320.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,260.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,323.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,175.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,248.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-129.44
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.06
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.94
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.63381
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94079
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96866
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,N Current (Min),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,N Current (Max),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,N Current (RMS),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,51.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.56
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.63418
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94498
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95367
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (Max),A,28.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67614
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98828
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95328
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (Min),A,45.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (Max),A,86.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,58.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,108.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,152.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,97.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,121.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,93.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-129.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.56912
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88186
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (Max),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65527
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (Max),A,46.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.19
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6354
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (Min),A,73.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (Max),A,55.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,N Current (Min),A,123.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,N Current (Max),A,204.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,164.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,299.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,392.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,225.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,300.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,166.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,249.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.94
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.13
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.6802
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92673
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96997
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,N Current (Min),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,N Current (Max),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,N Current (RMS),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,51.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-131.06
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64636
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95868
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94388
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (Max),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68499
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97742
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95145
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (Min),A,50.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (Max),A,91.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,64.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,98.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,156.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,128.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.06
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.58874
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97467
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8862
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (Max),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.31
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65881
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6676
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
