Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,N Current (Min),A,112.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,N Current (Max),A,184.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,141.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,255.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,365.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,194.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,281.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,167.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,249.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.13
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.94
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.06
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.695
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91354
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97339
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,N Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,N Current (Max),A,38.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,N Current (RMS),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,56.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-135.37
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.62475
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93564
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90628
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (Min),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (Max),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.06
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68588
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95889
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (Min),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (Max),A,89.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,65.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,102.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,152.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,125.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.19
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.59997
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8909
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.44
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65182
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (Min),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (Max),A,71.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,42.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.13
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62646
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (Min),A,32.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (Max),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,N Current (Min),A,129.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,N Current (Max),A,196.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,290.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,364.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,190.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,273.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,173.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,232.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.63
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.31
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68511
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94766
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,N Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,N Current (Max),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,N Current (RMS),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,57.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,65.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-128.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.62167
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96786
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95001
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (Min),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (Max),A,28.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.63
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67794
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97284
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96161
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (Min),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (Max),A,85.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,64.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,103.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,158.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,124.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,61.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,136.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,78.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,103.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.56
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.60803
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92471
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (Max),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.44
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65512
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (Max),A,53.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65789
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (Min),A,38.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (Max),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,N Current (Min),A,115.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,N Current (Max),A,169.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,264.25
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,350.38
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.88
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,207.5
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,284.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,190.75
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,293.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.62
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-134.69
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68673
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94324
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9736
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,N Current (Min),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,N Current (Max),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,N Current (RMS),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-132.13
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.63357
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91974
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93893
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (Min),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (Max),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69439
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95068
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (Min),A,54.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (Max),A,97.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,70.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,109.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,167.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,104.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.61248
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97485
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89142
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (Max),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
