Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.94
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66986
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (Max),A,53.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.13
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66128
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (Min),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (Max),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.66
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,N Current (Min),A,120.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,N Current (Max),A,169.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,148.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,271.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,333.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,229.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,291.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,164.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,225.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.81
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.67245
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92151
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98441
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,N Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,N Current (Max),A,42.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,N Current (RMS),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,70.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-129.06
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.60589
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92126
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95941
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (Min),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (Max),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.63
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69479
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97964
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95151
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (Min),A,52.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (Max),A,74.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,60.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,105.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,137.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,73.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,113.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.56017
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95471
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86673
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (Max),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.31
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64868
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.19
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65188
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (Min),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,N Current (Min),A,121.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,N Current (Max),A,169.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,139.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,277.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,359.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,220.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,297.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,187.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,263.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.63
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65475
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92166
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98721
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,N Current (Min),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,N Current (Max),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,N Current (RMS),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,67.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-131.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.61251
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91617
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9653
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (Max),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.37
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68759
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96182
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (Min),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (Max),A,91.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,67.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,115.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,154.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,112.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,115.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.32
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5559
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96088
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86438
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (Max),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.19
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65154
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (Max),A,44.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.87
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64236
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (Min),A,48.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,N Current (Min),A,119.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,N Current (Max),A,172.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,141.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,287.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,358.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,220.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,277.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,198.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,289.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-130.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.56
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.63702
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93167
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98553
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,N Current (Min),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,N Current (Max),A,61.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,N Current (RMS),A,42.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,46.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,85.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-133.06
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
