Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.61297
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91492
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97943
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (Min),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (Max),A,42.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.07
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71212
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98007
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96902
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (Min),A,45.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (Max),A,68.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,54.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,98.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,136.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,66.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,117.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,127.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.43
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.60198
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97357
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84619
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (Max),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64858
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (Max),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.56
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64221
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (Min),A,51.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.66
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,N Current (Min),A,116.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,N Current (Max),A,153.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,276.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,342.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,197.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,304.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,227.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,327.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-130.13
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.94
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.63281
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93289
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96967
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,N Current (Min),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,N Current (Max),A,68.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,N Current (RMS),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,67.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,86.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-131.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.63207
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95734
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97867
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (Max),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,51.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.06
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69732
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98135
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (Min),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (Max),A,74.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,58.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,110.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,152.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,130.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,125.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,92.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,159.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.19
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.61425
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81091
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (Max),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.69
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.62786
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (Max),A,59.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55492
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (Min),A,46.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (Max),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,N Current (Min),A,114.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,N Current (Max),A,190.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,311.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,391.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,234.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,317.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,217.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,344.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-129.44
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.13
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.62213
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94354
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93912
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,N Current (Min),A,48.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,N Current (Max),A,87.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,N Current (RMS),A,68.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,74.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,104.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,86.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-132.81
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64443
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92807
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94907
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (Min),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (Max),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.44
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69815
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9765
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (Min),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (Max),A,74.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,54.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,100.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,156.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,129.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,130.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,161.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-129.94
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.31
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.60607
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6983
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (Max),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.19
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65173
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (Min),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (Max),A,55.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.19
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.37
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55959
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97214
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (Min),A,48.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (Max),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
