Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.69
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,N Current (Min),A,138.5
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,N Current (Max),A,208.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,167.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,336.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,407.62
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,262.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,312.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.75
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,195.12
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,305.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-129.63
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.63
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65103
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96402
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96469
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,N Current (Min),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,N Current (Max),A,71.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,N Current (RMS),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,94.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-128.87
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.94
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.58953
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94211
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94745
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (Min),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (Max),A,48.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,73.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.63
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69628
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (Min),A,45.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (Max),A,72.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,54.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,139.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,78.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,128.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,90.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,154.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.37
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.56
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48809
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82641
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (Max),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65731
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (Min),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (Max),A,91.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,53.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.19
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.13
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55279
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (Min),A,42.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (Max),A,28.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,N Current (Min),A,128.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,N Current (Max),A,184.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,305.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,379.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,263.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,352.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,206.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,288.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.94
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.69
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65283
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95773
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96692
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,N Current (Min),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,N Current (Max),A,72.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,N Current (RMS),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,93.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,70.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-128.19
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.59609
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97293
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97073
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (Min),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (Max),A,52.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,71.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,77.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.94
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68127
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96783
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97443
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (Min),A,54.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (Max),A,94.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,70.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,111.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,175.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,107.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,87.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,125.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.518
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92285
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (Max),A,35.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64642
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (Min),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (Max),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-120.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.37
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5328
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (Min),A,42.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (Max),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,N Current (Min),A,136.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,N Current (Max),A,207.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,164.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,336.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,440.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,236.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,354.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,215.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,316.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68557
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98914
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96979
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,N Current (Min),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,N Current (Max),A,73.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,N Current (RMS),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,92.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-128.06
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.5902
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95938
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90814
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (Min),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (Max),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.06
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69482
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97028
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (Min),A,53.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (Max),A,91.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,67.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,118.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,157.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,133.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,94.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,154.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53283
