Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97794
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89926
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (Max),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66473
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96469
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (Min),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (Max),A,59.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,47.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.51754
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (Min),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,N Current (Min),A,131.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,N Current (Max),A,184.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,156.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,298.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,385.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,283.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,388.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,209.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,292.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.94
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.69888
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97839
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97708
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,N Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,N Current (Max),A,44.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,N Current (RMS),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,57.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,59.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.87
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.63122
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96106
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9556
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (Min),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (Max),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,61.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,65.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70095
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97058
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98187
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (Min),A,53.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (Max),A,98.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,74.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,111.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,173.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,138.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,102.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,97.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,189.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.19
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.55669
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89859
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (Max),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.81
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.63363
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (Min),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (Max),A,53.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.52706
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (Min),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (Max),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,N Current (Min),A,126.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,N Current (Max),A,180.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,296.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,432.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,254.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,351.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,222.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,370.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-136.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68038
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96011
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97546
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,N Current (Min),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,N Current (Max),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,N Current (RMS),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,55.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-129.56
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.61868
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97549
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98694
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (Min),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (Max),A,59.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,36.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,89.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,44.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,50.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,63.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.81
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70208
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (Min),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (Max),A,95.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,67.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,111.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,180.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,139.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,117.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,114.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,194.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,150.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.63
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49395
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8186
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (Max),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.19
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.62594
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (Max),A,67.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.52361
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (Min),A,50.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,N Current (Min),A,120.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,N Current (Max),A,180.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,328.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,432.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,255.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,344.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,256.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,403.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-134.94
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66485
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95019
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97629
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,N Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,N Current (Max),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,N Current (RMS),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,37.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,60.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.38
