Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,36.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-127.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6079
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98141
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97281
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (Min),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (Max),A,64.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,51.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,73.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,90.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,47.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70117
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97852
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98245
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (Min),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (Max),A,77.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,61.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,112.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,164.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,134.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,109.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,148.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,128.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.69
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45522
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83044
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (Max),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.37
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.61575
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (Min),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (Max),A,64.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.19
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.52129
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (Min),A,50.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,N Current (Min),A,130.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,N Current (Max),A,211.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,170.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,355.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,426.12
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,265.88
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,334.62
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.25
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,229.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,331.38
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.75
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.94
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.19
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.69613
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94025
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99017
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,N Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,N Current (Max),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,N Current (RMS),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,50.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-128.69
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.62356
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98322
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97916
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (Min),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (Max),A,68.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,98.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,77.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.37
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70001
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98386
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (Min),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (Max),A,86.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,63.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,105.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,175.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,88.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,127.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,117.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,188.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,148.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.81
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.52346
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97061
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (Max),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.31
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.60742
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (Min),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (Max),A,60.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-120.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.51958
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97293
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (Min),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,N Current (Min),A,122.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,N Current (Max),A,206.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,152.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,327.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,454.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,254.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,336.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,279.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,371.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-136.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.94
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.70526
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9411
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9837
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,N Current (Min),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,N Current (Max),A,29.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,N Current (RMS),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,34.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-131.06
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.63
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.62402
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98288
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96088
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (Min),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (Max),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,74.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,48.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.56
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67568
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98724
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97015
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (Min),A,56.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (Max),A,111.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,77.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,126.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,210.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,167.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,84.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,158.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,122.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,86.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,159.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.06
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.60717
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93533
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (Max),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.06
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.61508
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97504
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (Min),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (Max),A,84.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,55.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-119.94
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.53323
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
