Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (Min),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (Max),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,N Current (Min),A,140.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,N Current (Max),A,243.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,188.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,351.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,474.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,255.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,392.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,208.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,317.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-136.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.13
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68908
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92456
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98315
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,N Current (Min),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,N Current (Max),A,53.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,N Current (RMS),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,73.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-130.37
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.63442
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9826
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9772
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (Min),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (Max),A,50.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,83.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.06
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64724
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (Min),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (Max),A,161.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,102.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,163.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,266.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,209.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,85.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,155.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,116.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,121.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,190.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,143.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.56
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.60223
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85855
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (Max),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.60146
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95706
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (Min),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (Max),A,87.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,61.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.53396
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (Min),A,45.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,N Current (Min),A,148.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,N Current (Max),A,286.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,215.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,396.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,559.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,482.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,282.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,377.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,246.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,377.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.69
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68298
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90143
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98972
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,N Current (Min),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,N Current (Max),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,N Current (RMS),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,61.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-130.19
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.62118
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98105
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98065
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (Min),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (Max),A,60.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,62.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,92.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.19
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62997
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9809
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (Min),A,84.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (Max),A,148.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,114.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,189.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,255.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,222.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,89.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,179.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,125.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,104.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,152.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5805
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86572
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (Max),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.31
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.60919
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,60.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.50347
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,62.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,N Current (Min),A,160.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,N Current (Max),A,273.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,215.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,461.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,551.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,504.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,279.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,380.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,257.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,366.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-134.13
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.6892
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93121
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98901
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,N Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,N Current (Max),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,N Current (RMS),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,68.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,36.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-129.13
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.5505
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97736
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98569
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (Min),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (Max),A,62.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,38.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,93.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62069
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98965
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97467
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (Min),A,75.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (Max),A,189.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,143.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,191.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,294.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,250.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,113.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,149.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,131.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,91.88
