Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,134.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.19
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.57699
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94336
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (Max),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.19
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.59567
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,62.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.19
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.37
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.53762
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,56.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,37.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,139.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,N Current (Min),A,157.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,N Current (Max),A,284.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,219.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,441.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,559.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,505.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,309.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,432.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,243.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,351.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-138.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.69711
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9624
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98752
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,N Current (Min),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,N Current (Max),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,N Current (RMS),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,59.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.57647
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98087
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98715
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (Min),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (Max),A,54.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,54.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,85.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,84.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.94
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65734
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98807
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (Min),A,49.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (Max),A,144.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,86.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,134.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,248.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,183.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,86.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,138.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,116.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,146.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.31
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.61389
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97476
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (Max),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.62982
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.56
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.53872
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,62.12
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,40.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.67
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,N Current (Min),A,116.75
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,N Current (Max),A,212.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,377.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,506.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,308.62
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,421.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.25
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,278.5
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,364.88
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.38
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.56
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.69082
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95499
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9816
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,N Current (Min),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,N Current (Max),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,N Current (RMS),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,36.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,64.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-127.19
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.56747
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98306
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9809
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (Min),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (Max),A,63.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,50.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,88.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,75.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,87.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.81
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66412
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (Min),A,54.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (Max),A,107.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,78.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,146.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,212.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,178.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,96.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,139.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,94.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,151.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.37
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.60665
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96472
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (Max),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.63
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.60354
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,51.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.56
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.53146
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,56.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,N Current (Min),A,121.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,N Current (Max),A,217.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,165.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,366.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,540.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,287.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,394.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,267.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,400.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.31
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68179
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96829
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95709
