Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,N Current (Min),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,N Current (Max),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,N Current (RMS),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.55251
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9837
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94711
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (Min),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (Max),A,61.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,85.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,60.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,70.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.06
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69754
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (Min),A,46.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (Max),A,99.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,62.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,102.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,187.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,87.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,132.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,104.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,209.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,148.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.94
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.61898
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97678
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (Max),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.87
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.61956
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,64.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54318
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,57.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,37.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,144.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,N Current (Min),A,113.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,N Current (Max),A,158.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,330.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,449.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,308.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,418.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,284.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,456.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.44
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.44
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.64395
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96905
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95828
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,N Current (Min),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,N Current (Max),A,63.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,N Current (RMS),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,82.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.06
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.56963
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97775
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99149
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (Min),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (Max),A,70.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,49.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,49.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,63.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,91.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66406
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99008
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (Min),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (Max),A,144.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,97.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,141.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,237.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,201.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,82.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,150.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,107.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,196.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,140.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.31
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.61147
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88425
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (Max),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.60974
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.52749
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,65.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,154.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,151.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,N Current (Min),A,117.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,N Current (Max),A,225.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,171.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,377.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,502.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,451.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,260.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,399.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,328.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,453.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.13
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66375
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97046
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96847
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,N Current (Min),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,N Current (Max),A,50.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,N Current (RMS),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,72.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-127.13
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6159
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9816
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.992
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (Min),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (Max),A,76.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,55.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,67.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,64.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,102.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.13
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65243
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97931
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (Min),A,50.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (Max),A,184.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,119.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,126.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,296.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,227.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,134.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,101.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,173.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,138.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-141.19
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.44
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.721
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90182
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (Max),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.19
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.59527
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,37.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
