Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.87
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55392
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,59.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.67
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,N Current (Min),A,116.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,N Current (Max),A,208.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,156.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,376.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,532.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,462.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,277.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,434.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,328.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,461.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.06
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65786
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98029
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9794
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,N Current (Min),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,N Current (Max),A,51.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,N Current (RMS),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,84.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,75.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,78.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-129.19
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64071
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96991
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98358
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (Min),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (Max),A,68.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,68.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,58.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,89.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6893
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98178
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (Min),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (Max),A,78.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,56.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,113.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,173.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,77.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,160.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,103.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,180.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,138.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.31
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.69564
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91006
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (Max),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.19
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.61837
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,57.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.31
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.52972
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,75.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,140.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.31
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,N Current (Min),A,106.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,N Current (Max),A,161.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,336.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,450.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,288.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,431.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,304.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,448.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-130.06
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.06
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65698
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97327
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99054
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,N Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,N Current (Max),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,N Current (RMS),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,76.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-129.06
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64114
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96127
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97931
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (Min),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (Max),A,55.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,35.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,84.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,77.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.87
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67456
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98212
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (Min),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (Max),A,77.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,52.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,97.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,156.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,131.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,74.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,166.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,88.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,149.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.56
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.68194
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89694
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (Max),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.60858
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (Min),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (Max),A,52.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (Min),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (Max),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.55
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,N Current (Min),A,106.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,N Current (Max),A,186.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.62
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,351.25
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,459.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.12
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,279.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,393.5
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,278.88
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,375.75
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.38
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.94
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.37
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65472
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97144
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98859
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,N Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,N Current (Max),A,42.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,N Current (RMS),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,67.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,59.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-131.87
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.61883
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98468
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9585
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (Min),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (Max),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,63.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,65.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63531
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
