Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (Min),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (Max),A,93.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,62.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,125.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,205.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,163.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,102.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,159.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,79.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,157.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-136.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.81
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.68093
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87732
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (Max),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.87
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.60241
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (Min),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (Max),A,51.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.53545
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (Min),A,53.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,N Current (Min),A,110.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,N Current (Max),A,167.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,357.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,467.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,305.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,412.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,249.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,365.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-130.31
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65447
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98682
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99173
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,N Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,N Current (Max),A,45.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,N Current (RMS),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,71.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-129.94
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.61355
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.995
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97217
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (Min),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (Max),A,48.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,84.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.69
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63012
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98691
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (Min),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (Max),A,103.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,72.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,147.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,221.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,184.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,94.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,147.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,101.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,172.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-138.19
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.60531
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95789
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87961
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (Max),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.61587
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (Max),A,58.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-119.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56796
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,142.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,N Current (Min),A,114.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,N Current (Max),A,171.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,137.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,387.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,492.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,446.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,316.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,406.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,310.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,433.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-130.94
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.62237
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98718
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99387
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,N Current (Min),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,N Current (Max),A,56.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,N Current (RMS),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,45.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,89.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,63.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-128.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.63
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.60537
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99625
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94415
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (Min),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (Max),A,55.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,83.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,46.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,74.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.44
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62405
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9711
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98947
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (Min),A,63.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (Max),A,146.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,99.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,145.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,242.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,188.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,118.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,99.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,177.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,136.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-133.37
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.6957
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97339
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72177
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (Max),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.81
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64074
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (Max),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.69
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55929
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (Min),A,66.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (Max),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,135.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.31
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.55
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,N Current (Min),A,133.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,N Current (Max),A,244.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,182.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,413.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,548.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,281.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,399.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,268.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,409.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
