Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-128.06
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.6221
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98206
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99387
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,N Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,N Current (Max),A,56.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,N Current (RMS),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,95.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.63
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.61404
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98898
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90823
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (Min),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (Max),A,62.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,44.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,51.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,83.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,73.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61904
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9787
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98132
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (Min),A,72.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (Max),A,179.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,111.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,146.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,292.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,200.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,129.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,93.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,190.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,123.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.68
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.31
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.59036
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66458
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (Max),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.87
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66705
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57156
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,70.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,46.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,145.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,N Current (Min),A,123.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,N Current (Max),A,284.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,204.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,416.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,596.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,492.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,241.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,380.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,272.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,423.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-129.69
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65087
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95669
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,N Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,N Current (Max),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,N Current (RMS),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,77.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-127.81
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.81
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.62667
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97015
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87686
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (Min),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (Max),A,85.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,93.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,59.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63189
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (Min),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (Max),A,162.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,90.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,154.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,264.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,196.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,84.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,147.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,122.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,183.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,146.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.31
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.13
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45928
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7261
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (Max),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.06
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.6387
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.06
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58749
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,59.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,89.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,N Current (Min),A,128.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,N Current (Max),A,270.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,195.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,420.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,556.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,484.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,242.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,353.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,301.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,403.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-134.81
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66534
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96439
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98517
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,N Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,N Current (Max),A,42.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,N Current (RMS),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,61.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-132.31
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6372
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93777
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90973
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (Max),A,64.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,76.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63604
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98868
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (Min),A,55.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (Max),A,108.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,82.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,158.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,219.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,187.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,92.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,135.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,103.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,186.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,135.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.06
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.52453
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71267
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (Max),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.37
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65179
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
