Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56667
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,51.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,N Current (Min),A,119.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,N Current (Max),A,228.75
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,162.62
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,387.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,496.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,241.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,364.5
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.25
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,292.12
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,392.88
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.38
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-130.81
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65637
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96417
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98553
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,N Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,N Current (Max),A,46.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,N Current (RMS),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,70.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-130.31
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.63143
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95169
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95886
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (Max),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,57.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.13
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63287
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99142
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96982
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (Min),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (Max),A,126.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,89.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,122.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,222.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,187.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,109.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,167.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,138.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.69
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.94
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.62225
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7597
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (Max),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.93
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66226
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96521
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.44
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.49868
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,73.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,145.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,N Current (Min),A,113.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,N Current (Max),A,215.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,155.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,355.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,481.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,415.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,241.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,333.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,259.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,350.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.06
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65344
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96796
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98355
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,N Current (Min),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,N Current (Max),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,N Current (RMS),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,73.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-129.13
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.63412
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95575
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97095
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (Max),A,46.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.37
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66198
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (Min),A,39.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (Max),A,79.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,56.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,118.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,206.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,102.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,176.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,134.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,95.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,153.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.06
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.69454
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70303
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (Max),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.81
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.6763
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,44.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.19
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55837
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,86.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,142.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,N Current (Min),A,98.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,N Current (Max),A,164.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,330.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,466.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,238.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,386.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,284.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,397.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.63
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68054
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91901
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98007
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,N Current (Min),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,N Current (Max),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,N Current (RMS),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,59.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,67.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-136.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.66897
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93899
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99487
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (Max),A,69.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,44.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,99.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.06
