Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66961
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97034
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (Min),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (Max),A,80.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,54.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,104.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,161.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,87.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,147.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,132.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-136.07
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.87
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.69274
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65554
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (Max),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,2.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.37
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66864
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,40.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.56
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57592
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,63.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,42.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.55
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,N Current (Min),A,105.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,N Current (Max),A,156.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,309.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,399.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,226.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,323.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,237.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,361.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.37
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.87
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.64208
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90079
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99243
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,N Current (Min),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,N Current (Max),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,N Current (RMS),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,74.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-134.37
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64273
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94778
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98822
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (Max),A,42.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,66.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.13
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68896
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97333
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.948
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (Min),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (Max),A,87.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,60.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,146.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,110.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-135.94
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.13
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.72772
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71621
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65563
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97443
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,42.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.52917
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,60.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.31
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.55
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,N Current (Min),A,110.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,N Current (Max),A,194.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,151.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,286.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,396.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,189.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,262.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,187.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,289.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.19
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.67309
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90704
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99112
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,N Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,N Current (Max),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,N Current (RMS),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,60.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-129.13
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.31
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.61492
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90048
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99139
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (Min),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (Max),A,78.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,91.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6994
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97702
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96005
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (Min),A,35.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (Max),A,86.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,145.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,68.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,109.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,106.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-139.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65426
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94934
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88122
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (Max),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.13
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.81
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.63424
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97028
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97284
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,64.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.56
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54482
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,58.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.28
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,N Current (Min),A,107.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,N Current (Max),A,189.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
