Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,284.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,380.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,160.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,235.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,189.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,300.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-139.44
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.94
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.74868
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90732
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,N Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,N Current (Max),A,27.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,N Current (RMS),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-129.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.63738
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94662
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98093
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (Min),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (Max),A,71.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,42.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,62.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,90.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.19
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72116
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97531
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92541
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (Min),A,36.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (Max),A,90.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,56.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,143.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-139.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.72335
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89786
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (Max),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.59576
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96597
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96674
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,71.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,51.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.51376
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,57.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,N Current (Min),A,89.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,N Current (Max),A,174.75
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,225.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,386.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,185.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,294.5
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.88
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,181.62
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,285.25
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-143.06
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.75772
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95471
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9913
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,N Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,N Current (Max),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,N Current (RMS),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-131.31
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.57
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6527
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96027
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87149
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (Max),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.19
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73138
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97379
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92117
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (Min),A,35.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (Max),A,72.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,47.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,122.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,99.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-146.69
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.76559
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97403
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8941
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (Max),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-126.56
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.59091
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97403
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,54.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.52895
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.55
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,N Current (Min),A,85.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,N Current (Max),A,127.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,189.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,325.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,199.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,292.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,159.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,266.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-138.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68157
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94482
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97794
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,N Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,N Current (Max),A,75.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,N Current (RMS),A,38.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,90.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-133.31
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70541
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93631
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72711
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (Min),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (Max),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6845
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9884
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94418
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (Min),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (Max),A,79.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,57.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,119.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,73.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,137.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-143.19
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.81
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.75149
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97086
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91299
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (Max),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.13
