Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.59722
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,63.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.53091
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,50.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,N Current (Min),A,83.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,N Current (Max),A,152.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,225.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,327.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,215.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,304.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,165.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,241.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.44
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.19
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.74234
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91333
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97781
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,N Current (Min),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,N Current (Max),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,N Current (RMS),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,57.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-141.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.31
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.68109
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87414
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79422
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (Max),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,59.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.31
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67556
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94427
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94095
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (Min),A,36.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (Max),A,90.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,56.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,134.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,117.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.19
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.63543
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97375
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92474
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (Max),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-126.94
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.604
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-119.06
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55673
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.31
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,N Current (Min),A,88.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,N Current (Max),A,140.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,206.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,320.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,142.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,263.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,155.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,221.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-136.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.06
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.67269
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89422
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98364
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,N Current (Min),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,N Current (Max),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,N Current (RMS),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-133.44
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.68
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.87
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.61999
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73864
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72915
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (Min),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (Max),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.94
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69046
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96078
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92322
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (Min),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (Max),A,105.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,72.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,160.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,119.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,103.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.31
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.59051
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94144
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (Max),A,45.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.13
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.59512
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9602
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,62.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.19
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55758
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.31
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,N Current (Min),A,85.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,N Current (Max),A,189.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,145.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,210.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,371.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,136.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,245.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,139.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,240.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.37
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.87
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.63751
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91125
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96732
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,N Current (Min),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,N Current (Max),A,46.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,N Current (RMS),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,62.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-133.94
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.06
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-50.81
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.66375
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64126
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.47778
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (Max),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
