Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.80172
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89163
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91684
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (Min),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (Max),A,58.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.19
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.62072
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95166
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (Max),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.63
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.61169
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95981
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.53436
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,57.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.53
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,N Current (Min),A,97.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,N Current (Max),A,185.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,200.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,301.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,101.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,167.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,126.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,204.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-130.06
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.44
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.56
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.67855
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81894
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87485
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,N Current (Min),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,N Current (Max),A,62.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,N Current (RMS),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,72.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-154.81
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-43.06
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.65225
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50369
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.48217
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (Max),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-149.94
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.8045
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90365
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91058
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (Min),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (Max),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,37.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.69
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.63604
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97305
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67456
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (Max),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.68396
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94217
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96616
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.52621
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,77.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.31
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.55
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,N Current (Min),A,87.25
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,N Current (Max),A,157.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,199.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,259.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,101.12
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,158.75
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,111.88
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,210.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-138.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.06
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.44
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.72558
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83316
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91363
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,N Current (Min),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,N Current (Max),A,38.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,N Current (RMS),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,51.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-132.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-57.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64736
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.10909
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.51745
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (Max),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.06
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75906
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95544
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89538
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (Min),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (Max),A,75.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,49.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.37
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.56
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.74057
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96588
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66271
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (Max),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.69
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64593
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5613
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,71.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.31
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.64
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
