Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,N Current (Min),A,89.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,N Current (Max),A,167.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,202.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,278.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,116.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,188.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,112.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,200.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-140.81
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.81
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,22.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.77871
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90713
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9389
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,N Current (Min),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,N Current (Max),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,N Current (RMS),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.13
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-78.81
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-42.94
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.55145
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.0439
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.61852
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (Max),A,35.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.69
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7962
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97357
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92325
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (Min),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (Max),A,58.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,100.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-141.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.76098
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92975
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69381
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (Max),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.67089
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.82
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55315
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,74.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.31
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,N Current (Min),A,83.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,N Current (Max),A,166.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,144.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,290.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,142.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,196.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,107.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,180.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.56
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.74343
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98776
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92612
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,N Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,N Current (Max),A,58.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,N Current (RMS),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,65.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-155.06
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-94.31
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-42.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33861
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.05122
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.6441
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (Min),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (Max),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,51.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-160.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.79788
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93176
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92712
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (Min),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (Max),A,84.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,112.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.06
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.73056
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9039
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56316
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (Max),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,4.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.44
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7464
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.81
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56234
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,44.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,N Current (Min),A,77.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,N Current (Max),A,127.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,133.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,232.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,127.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,203.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,124.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,222.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-147.19
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.44
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.74368
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95959
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91357
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,N Current (Min),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,N Current (Max),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,N Current (RMS),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-146.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.37
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.68771
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.63577
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84063
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (Min),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (Max),A,49.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73413
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93439
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95193
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (Min),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (Max),A,63.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.81
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.69042
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94675
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81906
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (Max),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
