Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.18
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.68957
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96439
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.94
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61337
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.28
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,N Current (Min),A,79.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,N Current (Max),A,129.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,144.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,259.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,149.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,240.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,128.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,212.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.57
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.71316
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96497
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82419
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,N Current (Min),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,N Current (Max),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,N Current (RMS),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-163.31
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.63
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.66073
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7377
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68554
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (Max),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7445
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95834
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7904
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (Min),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (Max),A,74.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,51.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-133.06
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65536
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69583
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (Max),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-136.81
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66799
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.69
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56075
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,62.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.31
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.52
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,N Current (Min),A,90.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,N Current (Max),A,152.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,185.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,275.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,153.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,287.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,111.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,181.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-144.06
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-31.44
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.71814
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98029
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91293
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,N Current (Min),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,N Current (Max),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,N Current (RMS),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,25.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-132.13
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.69
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-53.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.66638
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84192
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.50341
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (Max),A,35.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.93
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76181
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92911
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90146
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (Min),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (Max),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,87.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.44
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.69
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.66326
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97556
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70053
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (Max),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.81
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65515
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.81
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60476
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,62.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.31
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,N Current (Min),A,79.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,N Current (Max),A,142.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,178.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,252.5
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,153.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,255.12
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,122.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,202.62
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-134.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.67919
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9834
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96811
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,N Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,N Current (Max),A,42.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,N Current (RMS),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,54.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-133.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-58.19
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
