Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.58166
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82324
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84399
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (Max),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73812
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92816
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93158
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (Min),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (Max),A,68.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,45.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,121.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.37
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.6343
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73208
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (Max),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.67074
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.44
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64681
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.31
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,N Current (Min),A,79.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,N Current (Max),A,126.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,183.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,280.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,132.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,232.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,129.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,221.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-134.63
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.19
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.44
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.67892
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88589
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97339
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,N Current (Min),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,N Current (Max),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,N Current (RMS),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.06
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.37
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.81
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31511
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77942
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9563
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (Max),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-148.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72113
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85699
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9256
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (Min),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (Max),A,75.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,46.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.81
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.61389
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95273
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82208
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (Max),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.56
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.67318
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97003
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96002
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.37
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63427
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,N Current (Min),A,84.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,N Current (Max),A,154.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,120.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,195.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,294.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,108.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,211.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,139.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,212.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.56
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66299
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9328
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96411
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,N Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,N Current (Max),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,N Current (RMS),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,58.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,120.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39153
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8193
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96753
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (Max),A,29.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70669
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83975
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84543
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (Min),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (Max),A,86.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,45.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.37
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.62133
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92148
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85351
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (Max),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.56
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65048
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96213
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,54.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,29.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.94
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62103
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,73.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,42.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
