Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.66
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,N Current (Min),A,83.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,N Current (Max),A,204.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,186.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,323.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,94.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,196.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,144.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,221.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.44
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.81
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.56
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.71807
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94116
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96255
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,N Current (Min),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,N Current (Max),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,N Current (RMS),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,73.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.12718
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92068
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.42492
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (Max),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.37
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.31
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66528
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92471
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4197
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (Min),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (Max),A,92.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,61.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.56
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.6401
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95575
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8948
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (Max),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.69168
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93777
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,40.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.06
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64413
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.31
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,N Current (Min),A,80.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,N Current (Max),A,160.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,164.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,242.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,105.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,191.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,82.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,181.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-140.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.71887
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96338
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93985
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,N Current (Min),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,N Current (Max),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,N Current (RMS),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,78.81
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.15383
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35515
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.44237
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (Min),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (Max),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.06
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-116.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66873
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95187
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.32064
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (Min),A,51.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (Max),A,118.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,83.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.56
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.31
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65154
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91305
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87063
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (Max),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-137.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66433
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88086
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97501
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,45.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.81
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63958
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,54.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.3
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,N Current (Min),A,101.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,N Current (Max),A,208.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,160.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,298.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,114.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,192.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,62.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,130.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-137.94
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-30.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.69723
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91928
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.68292
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,N Current (Min),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,N Current (Max),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,N Current (RMS),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,3.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,73.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.69
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.13063
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.16527
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.4367
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (Min),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (Max),A,62.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-137.69
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75494
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91702
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.31066
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (Min),A,42.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (Max),A,97.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,63.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.87
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.62902
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93234
