Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84671
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (Max),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65167
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87613
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9714
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,54.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62933
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,27.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.53
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,N Current (Min),A,94.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,N Current (Max),A,178.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,164.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,267.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.12
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,104.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,178.38
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,63.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,139.5
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.69
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.31
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.94
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65341
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92233
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.68801
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,N Current (Min),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,N Current (Max),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,N Current (RMS),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.38
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-131.56
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-51.06
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31115
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.01018
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58398
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (Min),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (Max),A,45.88
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-147.25
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-108.06
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74759
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66128
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09374
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (Min),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (Max),A,67.75
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,44.62
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.43
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.56
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53503
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83999
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (Max),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.31
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.6332
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90069
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,55.62
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.5
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61712
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,54.62
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.31
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,N Current (Min),A,89.25
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,N Current (Max),A,141.62
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.38
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,155.62
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,248.75
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,83.75
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,174.12
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,98.38
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,152.75
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-136.69
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.31
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.06
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.7153
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91894
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91769
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,N Current (Min),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,N Current (Max),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,N Current (RMS),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.06
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.43255
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96463
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90994
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,N Current (Max),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74203
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91922
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9234
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,N Current (Min),A,32.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,N Current (Max),A,44.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.06
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.81
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.80002
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97229
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93753
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-125.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.58248
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.69
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67617
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9693
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,N Current (Min),A,75.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,N Current (Max),A,101.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,165.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,214.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,130.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,193.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,123.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,175.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-137.31
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.06
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68359
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90542
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92956
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,N Current (Min),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,N Current (Max),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,N Current (RMS),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,15.25
