Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-119.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.69
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.44344
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96124
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90149
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,N Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,N Current (Max),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.06
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75903
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9245
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91104
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,N Current (Min),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,N Current (Max),A,56.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.56
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.67807
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97095
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92663
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.44
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.61318
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.19
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69226
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.7
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,N Current (Min),A,79.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,N Current (Max),A,122.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,162.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,221.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,133.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,175.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,113.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,151.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.13
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.94
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.63
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68164
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89828
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96005
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,N Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,N Current (Max),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,N Current (RMS),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.31
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36892
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95621
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91098
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,N Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,N Current (Max),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.87
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74701
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94882
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9183
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,N Current (Min),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,N Current (Max),A,61.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,39.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47393
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86639
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.60699
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-138.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69729
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,N Current (Min),A,77.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,N Current (Max),A,117.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,172.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,221.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,143.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,187.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,114.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,180.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-136.31
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.44
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.71405
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90106
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95789
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,N Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,N Current (Max),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,N Current (RMS),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.56
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.43331
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95166
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88537
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,N Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,N Current (Max),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.44
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75003
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93735
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93716
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,32.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,49.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,97.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.63
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39547
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97653
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83517
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.63
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.62338
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9711
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.06
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66107
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
