Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,N Current (Min),A,79.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,N Current (Max),A,115.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,170.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,224.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,145.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,199.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,125.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,186.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-137.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.06
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.70654
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91363
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.957
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,N Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,N Current (Max),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,N Current (RMS),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.19
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.07
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.43966
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9696
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92319
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,N Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,N Current (Max),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.31
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74859
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93777
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90832
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,36.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,60.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,49.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-98.31
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.25606
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83441
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.63445
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-138.06
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.72372
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,N Current (Min),A,90.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,N Current (Max),A,122.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,185.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,226.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,157.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,206.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,119.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,157.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.63
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65338
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96677
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98624
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,N Current (Min),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,N Current (Max),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,N Current (RMS),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,49.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.06
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.13
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.43227
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97842
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92193
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,N Current (Min),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,N Current (Max),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73553
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90771
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92261
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,71.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,56.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,109.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-107.13
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46087
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90216
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.69
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66482
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97086
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,44.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-139.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.71395
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,N Current (Min),A,88.12
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,N Current (Max),A,123.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,195.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,265.62
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,148.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,233.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,132.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,197.5
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-130.56
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.6481
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97598
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99667
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,N Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,N Current (Max),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,N Current (RMS),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,52.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,52.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,64.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.19
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.44686
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94617
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.914
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,N Current (Min),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,N Current (Max),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.81
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74987
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93048
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91989
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,69.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,52.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,112.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-135.57
