Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.81
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53875
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97195
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90439
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-136.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.69329
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.63
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66525
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.64
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,N Current (Min),A,85.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,N Current (Max),A,134.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,201.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,281.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,166.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,236.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,143.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,250.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.19
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.64089
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96579
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99445
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,N Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,N Current (Max),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,N Current (RMS),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,67.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-120.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.49191
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95178
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87955
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,N Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,N Current (Max),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76587
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92743
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92828
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,64.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,49.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.56
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.70596
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88104
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-136.13
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65652
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9704
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.63
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68936
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.66
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,N Current (Min),A,92.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,N Current (Max),A,133.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,109.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,208.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,264.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,153.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,209.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,134.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,213.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-130.44
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.6419
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96454
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98795
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,N Current (Min),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,N Current (Max),A,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,52.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-120.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.69
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.50127
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94781
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8927
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,N Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,N Current (Max),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73886
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93216
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92746
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,38.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,70.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,52.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,115.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-136.63
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.66091
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85126
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.06
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.678
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62847
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97861
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.66
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,N Current (Min),A,96.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,N Current (Max),A,134.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,197.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,270.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,153.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,213.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,146.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,185.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.64651
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96771
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98935
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,N Current (Min),A,11.38
