Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,N Current (Max),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-122.06
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.44
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.5212
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9538
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90961
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,N Current (Min),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,N Current (Max),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.37
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75012
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9505
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94195
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,36.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,67.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,67.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.19
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.67633
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98077
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86987
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.94
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.62573
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97024
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66702
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,N Current (Min),A,95.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,N Current (Max),A,125.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,196.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,263.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,169.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,221.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,140.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,204.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-130.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65402
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96835
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9856
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,N Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,N Current (Max),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,28.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-122.06
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.46313
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96735
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90787
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,N Current (Min),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,N Current (Max),A,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.56
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74789
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95618
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93902
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,66.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.13
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.68457
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87875
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.61837
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,62.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-138.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68737
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,44.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.69
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,N Current (Min),A,93.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,N Current (Max),A,125.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,218.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,258.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,168.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,240.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,169.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,210.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.13
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.37
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65673
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95416
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98569
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,N Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,N Current (Max),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,46.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,48.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.94
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.4547
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96664
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95758
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,N Current (Min),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,N Current (Max),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70809
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95984
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92969
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,93.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,58.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,140.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.06
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.67901
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88574
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-136.07
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.63928
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,60.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.63
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
