Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67544
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97046
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.67
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,N Current (Min),A,101.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,N Current (Max),A,169.88
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,221.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,321.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,199.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,260.38
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,153.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,209.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-130.06
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.44
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.64636
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93396
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96854
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,N Current (Min),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,N Current (Max),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,59.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.44
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.31
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.4305
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95413
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.948
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,N Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,N Current (Max),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70993
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93939
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.948
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,89.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,61.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,135.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.87
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65743
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.56
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.62521
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98288
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,58.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.87
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62319
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,62.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,N Current (Min),A,103.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,N Current (Max),A,168.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,236.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,320.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,192.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,253.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,156.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,282.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.94
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.67132
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94147
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97702
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,N Current (Min),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,N Current (Max),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.19
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.06
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.46667
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97498
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94833
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,N Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,N Current (Max),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.94
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72897
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9465
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94382
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,76.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,54.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,121.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-129.56
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.63345
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97476
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.69
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.61498
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,51.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.13
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66925
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,67.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,N Current (Min),A,101.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,N Current (Max),A,142.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,245.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,306.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,187.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,258.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,188.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,261.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.63
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.63
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.67599
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93674
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96207
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,N Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,N Current (Max),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,58.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.81
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.44
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52352
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93014
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97937
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,N Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,N Current (Max),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.81
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71957
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95444
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94574
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,46.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,67.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,56.25
