Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,116.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.87
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.66738
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96735
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95496
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.44
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.62475
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,51.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.44
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65524
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.64
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,N Current (Min),A,107.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,N Current (Max),A,145.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,127.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,251.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,321.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,186.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,270.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,191.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,249.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.37
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.94
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.67654
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94199
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97299
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,N Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,N Current (Max),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,49.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-121.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.46474
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94699
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97949
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,N Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,N Current (Max),A,49.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,60.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.44
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73724
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96042
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95608
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,42.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,69.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,51.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,81.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,120.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-133.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.75744
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91186
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.87
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.62905
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,69.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.56
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65353
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,27.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.66
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,N Current (Min),A,104.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,N Current (Max),A,140.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,216.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,296.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,200.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,255.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,179.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,260.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.87
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.69027
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92959
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95435
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,N Current (Min),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,N Current (Max),A,32.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-121.06
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.47021
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94888
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99545
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,N Current (Min),A,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,N Current (Max),A,61.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,46.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,74.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.94
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71164
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96326
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96085
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,81.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,60.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,145.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,118.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-144.81
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.73211
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90301
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.06
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66488
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,63.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.44
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55056
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,N Current (Min),A,109.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,N Current (Max),A,140.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,251.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,335.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,200.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,279.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,212.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,299.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-137.06
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
