Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.6957
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92618
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95679
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,N Current (Min),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,N Current (Max),A,38.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,34.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,55.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-119.69
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.46847
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95395
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98621
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,N Current (Min),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,N Current (Max),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,71.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73117
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95956
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96228
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,64.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,52.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,87.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,113.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,102.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.06
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.72415
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90204
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.37
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.67907
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,34.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.19
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59124
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,N Current (Min),A,110.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,N Current (Max),A,136.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,245.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,314.38
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,195.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,268.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.75
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,201.12
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,273.88
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.69
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68301
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89096
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97449
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,N Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,N Current (Max),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,60.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-120.44
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52511
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96103
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95029
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,N Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,N Current (Max),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,54.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.06
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72024
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96399
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96207
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,77.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,56.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,86.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,137.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,110.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-136.31
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.71081
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92728
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.69
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.69055
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.19
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57906
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,40.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,N Current (Min),A,110.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,N Current (Max),A,155.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,248.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,333.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,204.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,282.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,188.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,255.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-136.56
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.69207
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89282
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97778
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,N Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,N Current (Max),A,34.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.56
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.31
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54891
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95105
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94336
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,N Current (Min),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,N Current (Max),A,45.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,55.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.44
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68246
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96896
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95065
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,51.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,96.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,75.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,104.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,153.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-138.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65237
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88382
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64044
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97708
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
