Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.94
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56042
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.67
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,N Current (Min),A,129.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,N Current (Max),A,209.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,156.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,283.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,388.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,200.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,298.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,179.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,252.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.56
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.6795
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94977
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96515
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,N Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,N Current (Max),A,46.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,61.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-123.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.13
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.50149
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95154
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95435
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,N Current (Min),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,N Current (Max),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.19
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69079
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96979
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9541
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,54.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,102.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,76.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,112.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,160.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,134.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,100.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.63
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.64468
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99832
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86993
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,75.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,59.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.63732
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.56
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54266
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.69
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,N Current (Min),A,128.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,N Current (Max),A,184.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,152.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,292.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,415.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,234.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,337.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,187.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,254.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65832
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96844
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9451
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,N Current (Min),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,N Current (Max),A,62.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,77.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.06
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.47677
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94946
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95065
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,N Current (Min),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,N Current (Max),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.94
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70071
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97421
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97455
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,47.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,83.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,62.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,102.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,144.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,103.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,91.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,133.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.81
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.60586
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87265
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.61785
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.81
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.53027
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97372
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,62.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,N Current (Min),A,124.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,N Current (Max),A,195.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,149.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,304.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,431.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,224.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,341.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,202.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,282.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.63
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65231
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94803
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92547
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,N Current (Min),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,N Current (Max),A,54.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,70.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.46926
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94644
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97317
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,N Current (Min),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,N Current (Max),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,57.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.44
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
