Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68319
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98495
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97391
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,88.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,60.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,103.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,174.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,133.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,76.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,112.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,126.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.56
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.64407
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90335
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,37.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.87
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.61254
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54095
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,54.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,N Current (Min),A,117.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,N Current (Max),A,219.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,158.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,314.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,454.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,245.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,349.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,213.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,295.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.87
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.13
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.63
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65551
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94305
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94107
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,N Current (Min),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,N Current (Max),A,55.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,36.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,70.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,45.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-121.06
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.5122
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94708
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92844
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,N Current (Min),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,N Current (Max),A,80.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,91.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.81
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66873
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,95.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,68.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,101.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,187.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,148.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,83.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,138.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,82.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,116.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-141.06
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.75619
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88168
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.19
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.61004
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,83.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.56
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.53918
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.64
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,N Current (Min),A,136.88
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,N Current (Max),A,250.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,185.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,329.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,476.75
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,271.12
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,374.5
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.62
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,199.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,269.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.87
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.87
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.13
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.64755
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95492
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95007
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,N Current (Min),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,N Current (Max),A,66.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,42.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,39.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,83.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-123.94
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.51305
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95117
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93799
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,N Current (Max),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,29.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.19
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66867
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97217
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,103.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,66.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,101.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,181.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,97.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,134.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,119.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-144.94
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.76687
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87674
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.56
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.60775
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99826
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,84.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,62.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,82.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,127.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.56
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.53936
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,N Current (Min),A,158.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,N Current (Max),A,241.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,199.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,370.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,461.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,299.75
