Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,377.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,197.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,271.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.37
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.63821
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95718
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96606
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,N Current (Min),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,N Current (Max),A,78.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,98.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-123.19
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53765
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96426
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90304
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,N Current (Min),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,N Current (Max),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.06
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66558
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,98.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,67.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,119.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,183.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,148.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,67.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,129.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,78.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,164.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-141.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.76446
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86056
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.19
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.59854
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,65.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.87
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.53179
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,50.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,N Current (Min),A,142.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,N Current (Max),A,254.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,200.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,367.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,470.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,230.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,341.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,189.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,299.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-130.13
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.63223
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9621
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96228
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,N Current (Min),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,N Current (Max),A,68.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,90.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.56396
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95865
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90301
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,N Current (Min),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,N Current (Max),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,54.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.31
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67352
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96875
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96085
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,53.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,144.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,90.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,111.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,206.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,155.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,98.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,126.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-135.07
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.6784
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89239
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.44
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.61801
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,57.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.56
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54946
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,34.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.64
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,N Current (Min),A,152.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,N Current (Max),A,259.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,197.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,340.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,471.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,238.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,326.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,196.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,254.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-129.94
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65301
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93411
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95474
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,N Current (Min),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,N Current (Max),A,67.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,36.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,84.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.81
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.55364
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93646
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94986
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,N Current (Min),A,28.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,N Current (Max),A,46.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,55.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69097
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97171
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,49.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,105.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,74.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,119.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,178.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,149.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,117.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,73.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,134.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-133.81
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.19
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.68682
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90204
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.69
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
