Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.62982
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.13
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.52782
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,N Current (Min),A,135.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,N Current (Max),A,241.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,172.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,346.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,436.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,240.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,316.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,199.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,294.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.94
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68112
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94525
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97153
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,N Current (Min),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,N Current (Max),A,46.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,69.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,36.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-122.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.5342
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94849
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94549
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,N Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,N Current (Max),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.81
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71136
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98569
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96005
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,46.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,96.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,62.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,100.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,163.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,73.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,120.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,146.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-136.87
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.81
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.68893
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85165
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,38.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.6206
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.48028
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.64
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,N Current (Min),A,120.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,N Current (Max),A,192.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,309.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,404.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,241.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,304.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,203.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,310.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.31
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.44
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.6697
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93304
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97494
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,N Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,N Current (Max),A,49.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,37.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,69.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.06
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.56042
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95007
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96555
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,N Current (Min),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,N Current (Max),A,42.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.94
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69397
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97473
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,54.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,118.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,82.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,123.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,205.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,149.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,104.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,108.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,207.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,152.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-137.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.7066
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87784
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,37.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64828
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,60.5
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.53545
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,56.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,N Current (Min),A,136.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,N Current (Max),A,221.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,169.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,334.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,463.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,199.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,292.12
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,250.38
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,356.62
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.25
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.06
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66748
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93259
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97372
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,N Current (Min),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,N Current (Max),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,36.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,58.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.58318
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94607
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97259
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,N Current (Min),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,N Current (Max),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
