Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,49.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.06
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67019
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97855
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,67.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,146.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,104.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,165.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,228.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,189.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,125.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,130.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,240.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,181.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-138.06
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.56
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.69204
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92221
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.06
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.63986
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,62.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-120.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56124
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,38.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,N Current (Min),A,155.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,N Current (Max),A,239.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,186.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,374.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,464.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,415.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,203.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,300.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,279.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,403.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.6701
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92648
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97458
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,N Current (Min),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,N Current (Max),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,65.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-128.06
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.58218
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94461
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97577
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,N Current (Min),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,N Current (Max),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,66.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63915
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97861
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,66.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,177.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,114.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,173.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,265.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,215.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,68.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,125.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,94.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,154.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-137.69
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65792
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95651
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,56.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65905
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.52059
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,46.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,N Current (Min),A,129.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,N Current (Max),A,230.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,172.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,349.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,464.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,212.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,317.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,237.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,314.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.44
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.56
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68197
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93201
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9863
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,N Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,N Current (Max),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,52.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-127.44
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.57375
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9621
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98071
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,N Current (Min),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,N Current (Max),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,42.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,61.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.81
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64398
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97491
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,56.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,193.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,126.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,166.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,280.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,217.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,68.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,115.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,79.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,163.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-136.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65832
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99872
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94485
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,63.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,46.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.63
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64483
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.06
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55035
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,36.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
