Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,N Current (Min),A,126.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,N Current (Max),A,219.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,167.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,349.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,469.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,246.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,321.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,220.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,328.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.06
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.19
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68853
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94376
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98788
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,N Current (Min),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,N Current (Max),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,53.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.58657
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96423
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95303
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,N Current (Min),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,N Current (Max),A,66.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,82.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.87
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69967
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99121
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,102.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,60.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,97.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,181.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,86.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,182.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,126.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,202.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,158.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.56
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.67919
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90567
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.62408
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,52.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.52355
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,47.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,N Current (Min),A,103.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,N Current (Max),A,164.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,288.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,404.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,234.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,343.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,257.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,369.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.19
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,9.63
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66812
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93814
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98907
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,N Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,N Current (Max),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,53.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-127.81
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.59536
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96667
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94116
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,N Current (Min),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,N Current (Max),A,57.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,69.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.69
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69989
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99158
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,74.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,50.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,97.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,151.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,123.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,95.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,153.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,124.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,115.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,187.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,148.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-139.31
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65118
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90643
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.06
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.61566
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,44.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.49163
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,52.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,N Current (Min),A,108.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,N Current (Max),A,191.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,300.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,414.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,229.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,338.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,258.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,347.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.67681
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94485
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99124
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,N Current (Min),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,N Current (Max),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.06
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.5866
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97379
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97049
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,N Current (Min),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,N Current (Max),A,73.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,58.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,99.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.13
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65652
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98187
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,42.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,111.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,70.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,111.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,208.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,115.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,211.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,163.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,81.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,166.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-125.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.55273
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92233
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,19.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
