Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.19
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.62072
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,54.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.56
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5064
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,66.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,140.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,N Current (Min),A,120.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,N Current (Max),A,220.5
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,166.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,366.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,488.12
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,425.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,267.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,406.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,217.88
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,385.25
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.38
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.56
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68173
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92679
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9841
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,N Current (Min),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,N Current (Max),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.06
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.58801
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96362
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92828
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,N Current (Min),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,N Current (Max),A,91.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,67.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,67.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,113.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.87
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65533
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96732
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,63.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,121.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,87.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,127.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,200.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,113.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,195.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,156.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,67.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,125.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-125.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.59466
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97305
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90649
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,36.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.94
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.60882
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,52.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5147
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,N Current (Min),A,160.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,N Current (Max),A,248.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,206.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,395.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,503.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,443.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,275.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,396.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,198.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,282.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.69
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.56
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65356
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91263
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97214
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,N Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,N Current (Max),A,63.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,83.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,34.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-127.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.69
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.58709
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95999
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9451
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,N Current (Min),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,N Current (Max),A,94.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,64.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,51.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,111.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.37
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67443
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97937
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,42.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,105.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,63.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,117.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,172.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,139.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,117.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,188.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,150.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,189.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.60275
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92627
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,45.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.61587
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97415
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,63.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,46.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.69
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.50585
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,64.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,44.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.53
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,N Current (Min),A,129.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,N Current (Max),A,243.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,192.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,383.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,508.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,448.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,260.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,367.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,232.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,344.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.69
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.31
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66226
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93716
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98196
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,N Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,N Current (Max),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,55.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,35.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.87
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.58367
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94504
