Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94995
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,N Current (Min),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,N Current (Max),A,88.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,63.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,53.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,106.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67526
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99692
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,40.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,98.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,61.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,114.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,184.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,147.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,115.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,227.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,173.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,113.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,176.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.56
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.61401
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9653
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.63333
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.44
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.94
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.52792
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,N Current (Min),A,125.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,N Current (Max),A,198.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,163.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,365.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,458.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,280.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,386.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,245.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,325.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.13
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65942
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92224
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97998
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,N Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,N Current (Max),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,56.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,34.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.57665
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9472
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94372
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,N Current (Min),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,N Current (Max),A,79.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,52.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,48.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,93.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.94
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6639
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98892
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,130.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,62.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,128.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,233.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,166.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,86.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,184.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,130.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,116.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,175.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,141.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.13
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.63067
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95407
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,37.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.37
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.60998
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.979
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.37
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.53628
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,52.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,34.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,N Current (Min),A,150.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,N Current (Max),A,254.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,187.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,393.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,505.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,233.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,336.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,236.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,314.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-138.19
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.7149
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95468
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98202
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,N Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,N Current (Max),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.81
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.07
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.58087
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95904
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97687
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,N Current (Min),A,44.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,N Current (Max),A,104.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,75.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,60.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,137.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,63.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.81
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65536
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97659
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98984
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,63.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,128.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,87.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,152.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,240.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,184.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,73.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,136.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,110.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,174.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,143.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-141.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.66708
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86209
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.06
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.62707
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,66.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.19
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.50542
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,54.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
