Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,N Current (Min),A,143.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,N Current (Max),A,239.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,193.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,394.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,525.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,466.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,252.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,335.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,238.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,360.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-137.44
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.7189
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95953
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9834
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,N Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,N Current (Max),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,32.88
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.69
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.59557
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96387
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96347
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,N Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,N Current (Max),A,94.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,45.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,119.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,63.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,66.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68838
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96695
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,97.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,66.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,117.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,199.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,124.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,159.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-138.44
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.69482
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84137
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.43
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65658
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,48.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-119.44
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.53759
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98709
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,N Current (Min),A,102.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,N Current (Max),A,195.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,324.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,466.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,216.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,360.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.75
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,240.62
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,359.5
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.25
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-139.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.37
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.72857
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96243
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98685
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,N Current (Min),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,N Current (Max),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-127.93
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.57772
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98376
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97717
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,N Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,N Current (Max),A,49.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,73.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,54.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.87
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68978
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95218
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97717
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,45.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,90.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,65.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,96.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,159.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,135.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.37
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.72009
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84665
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,25.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.44
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.6553
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.94
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54156
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,54.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,151.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.64
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,N Current (Min),A,102.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,N Current (Max),A,161.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,299.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,397.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,202.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,301.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,228.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,328.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-137.19
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68936
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97101
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97354
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,N Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,N Current (Max),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,46.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.31
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.59979
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95596
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98279
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,N Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,N Current (Max),A,51.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,68.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.87
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71228
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96182
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97809
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,81.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,58.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,147.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,109.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,149.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.06
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.56
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.67968
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8884
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
