Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.56
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.62499
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,51.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.06
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.52721
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,59.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.55
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,N Current (Min),A,99.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,N Current (Max),A,150.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,239.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,364.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,232.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,319.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,224.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,349.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.70968
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98587
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98599
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,N Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,N Current (Max),A,56.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,71.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-128.69
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.69
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.59979
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93048
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9873
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,N Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,N Current (Max),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,71.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.13
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72653
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96954
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98367
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,87.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,53.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,145.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,113.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,164.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-137.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.708
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85214
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.06
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.6412
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,82.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,52.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56823
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.66
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,N Current (Min),A,96.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,N Current (Max),A,191.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,238.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,372.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,185.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,331.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,277.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,377.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-136.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.7301
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98447
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99335
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,N Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,N Current (Max),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,63.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-127.19
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.57626
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96921
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98575
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,N Current (Min),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,N Current (Max),A,52.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,71.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,59.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,67.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.56
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6845
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97024
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9577
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,124.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,74.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,187.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,138.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,117.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,127.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-138.56
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.73953
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96545
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62838
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.62374
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,39.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5501
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,53.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,N Current (Min),A,98.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,N Current (Max),A,199.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,278.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,409.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,221.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,386.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,179.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,317.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-142.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.72824
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98239
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99576
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,N Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,N Current (Max),A,51.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,58.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,67.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,83.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
