Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.56616
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96213
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86535
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,N Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,N Current (Max),A,49.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,67.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72787
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97372
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94974
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,79.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,58.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,157.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,73.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,138.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,117.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-141.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.56
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.19
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.73687
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62234
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,36.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.81
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64056
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,39.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.56
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5675
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,73.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,143.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.52
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,N Current (Min),A,100.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,N Current (Max),A,170.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,233.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,375.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,227.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,335.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,195.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,314.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-139.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.56
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.70913
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97998
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99359
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,N Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,N Current (Max),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,51.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,62.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,66.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.55264
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94229
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92959
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,N Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,N Current (Max),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.81
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73611
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94269
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79345
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,92.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,134.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.56
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.31
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.72369
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73672
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.94
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64669
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.31
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.63
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5704
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,96.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,64.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,143.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.66
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,N Current (Min),A,105.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,N Current (Max),A,185.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,250.38
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,374.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,177.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,294.25
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,156.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,250.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.56
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.69
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66418
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98975
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99332
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,N Current (Min),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,N Current (Max),A,45.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,N Current (RMS),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,35.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,67.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,69.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.44
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.56
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53423
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95834
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96539
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,N Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,N Current (Max),A,68.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,52.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,82.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.63
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69671
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97333
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,42.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,105.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,62.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,96.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,197.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,137.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,126.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,166.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-139.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.67111
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97406
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7099
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.69
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.54681
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97858
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.53478
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
