Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,71.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,51.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,N Current (Min),A,114.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,N Current (Max),A,201.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,142.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,279.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,432.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,216.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,322.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,188.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,354.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.56
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.6686
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99142
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99564
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,N Current (Min),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,N Current (Max),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,79.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.69
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.5613
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97601
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99161
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,N Current (Min),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,N Current (Max),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,38.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,67.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,74.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.81
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68069
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97238
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98267
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,101.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,68.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,110.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,191.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,152.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,73.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,111.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,152.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.63
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.69186
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98254
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64492
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.40465
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,61.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.19
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54031
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,67.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,157.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.64
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,N Current (Min),A,105.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,N Current (Max),A,183.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,328.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,444.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,271.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,363.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,222.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,325.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-134.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.6661
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98099
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98883
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,N Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,N Current (Max),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,N Current (RMS),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.94
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.58611
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97079
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98947
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,N Current (Min),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,N Current (Max),A,88.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,59.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,119.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,49.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,78.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.81
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70764
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94903
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,89.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,62.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,100.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,154.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,96.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,85.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,159.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-139.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.69
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.68682
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8327
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.13
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.39467
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.94
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55868
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,151.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.64
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,N Current (Min),A,97.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,N Current (Max),A,208.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,143.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,341.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,482.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,244.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,335.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,266.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,376.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.94
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.37
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65652
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97137
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99182
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,N Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,N Current (Max),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,N Current (RMS),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,62.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.94
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.59039
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97427
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98975
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,N Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,N Current (Max),A,72.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,53.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,100.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.19
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69931
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95837
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97339
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,82.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,59.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,92.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,159.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,150.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-144.12
