Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65139
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82962
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.44
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.41164
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,58.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54742
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,98.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,N Current (Min),A,110.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,N Current (Max),A,218.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,156.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,326.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,454.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,213.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,311.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,198.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,353.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-130.87
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.19
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66055
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97379
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99173
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,N Current (Min),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,N Current (Max),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,N Current (RMS),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,75.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-128.56
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.57473
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94949
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92071
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,N Current (Min),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,N Current (Max),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.13
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68414
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96301
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96652
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,112.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,71.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,97.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,176.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,100.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.19
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.58105
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87787
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.13
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65753
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,35.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.56
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56616
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,98.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,65.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,108.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,165.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,N Current (Min),A,119.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,N Current (Max),A,244.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,171.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,328.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,444.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,183.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,313.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,202.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,279.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-134.31
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.69
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.94
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.69018
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97839
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98865
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,N Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,N Current (Max),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,N Current (RMS),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,55.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,68.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,35.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.94
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.55456
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88116
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83545
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,N Current (Min),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,N Current (Max),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70367
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95801
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94278
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,107.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,65.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,78.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,170.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,105.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.59069
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87414
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.44
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.69232
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.69
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55184
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,100.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,64.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,N Current (Min),A,103.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,N Current (Max),A,222.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,177.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,270.25
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,400.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.38
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,181.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,277.12
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,155.88
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,258.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.13
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.70321
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97055
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99023
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,N Current (Min),A,10.62
