Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,N Current (Max),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,N Current (RMS),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,74.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.31
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.19
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.60262
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91626
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86581
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,N Current (Min),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,N Current (Max),A,46.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,55.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71234
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96945
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96838
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,72.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,143.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,131.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-129.37
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.62075
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84674
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.31
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64773
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.53954
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,61.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,N Current (Min),A,97.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,N Current (Max),A,187.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,127.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,246.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,360.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,185.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,275.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,170.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,254.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.87
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.70288
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96481
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98618
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,N Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,N Current (Max),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,N Current (RMS),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-130.19
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.58901
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90362
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83258
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,N Current (Min),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,N Current (Max),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.81
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69894
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96085
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9519
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,115.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,67.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,82.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,171.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,116.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.63073
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95932
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85464
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.63
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.62167
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.06
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54708
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,72.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,N Current (Min),A,104.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,N Current (Max),A,208.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,148.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,250.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,386.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,183.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,253.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,173.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,261.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-134.69
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68942
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92911
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97498
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,N Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,N Current (Max),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-127.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.57983
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94656
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85892
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,N Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,N Current (Max),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.31
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74701
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95874
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9736
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,35.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,87.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,142.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,80.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,119.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.43
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.69
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.61758
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96625
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86957
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.61724
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.69
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
