Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54513
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,90.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,165.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.55
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,N Current (Min),A,91.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,N Current (Max),A,151.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,245.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,350.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,163.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,324.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,175.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,258.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.63
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.94
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.37
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65829
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98041
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97919
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,N Current (Min),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,N Current (Max),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.58117
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89541
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87393
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,N Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,N Current (Max),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.94
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71566
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94443
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95697
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,48.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,89.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,66.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,101.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,130.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,113.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-125.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.94
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65466
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97617
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87594
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.56
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.61202
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.44
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.63
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54336
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,88.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,134.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.31
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,N Current (Min),A,103.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,N Current (Max),A,161.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,255.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,314.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,175.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,287.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,132.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,223.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.19
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66583
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96643
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9837
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,N Current (Min),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,N Current (Max),A,35.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,47.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,57.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.56
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54461
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93384
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87216
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,N Current (Min),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,N Current (Max),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.13
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76178
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95349
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93127
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,77.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,45.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-135.31
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.13
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.74185
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85544
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.31
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.62533
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98331
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,45.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-119.94
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.19
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54195
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,45.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.64
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,N Current (Min),A,109.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,N Current (Max),A,167.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,230.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,312.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,148.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,238.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,126.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,185.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-137.31
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.72122
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9263
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98474
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,N Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,N Current (Max),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,46.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.5447
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92465
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84771
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,N Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,N Current (Max),A,38.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.79504
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94012
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94992
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,51.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
