Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,93.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-145.81
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.76129
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8811
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64501
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,36.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.5
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.53301
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97214
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,45.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.64
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,N Current (Min),A,89.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,N Current (Max),A,151.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,177.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,289.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,156.38
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,240.12
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,137.25
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,206.62
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-138.31
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.19
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.69076
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9154
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98962
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,N Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,N Current (Max),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-123.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.69
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.55019
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90869
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90271
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,N Current (Min),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,N Current (Max),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-147.44
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76623
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96051
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,50.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,96.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,105.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-151.81
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.06
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.78299
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93921
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85266
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.44
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65896
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96637
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,40.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.87
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58328
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,52.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,N Current (Min),A,85.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,N Current (Max),A,148.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,185.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,289.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,173.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,257.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,150.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,223.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-134.56
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.44
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.721
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84085
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99307
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,N Current (Min),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,N Current (Max),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.45452
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95291
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82898
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,N Current (Min),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,N Current (Max),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.19
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.77163
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96732
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9509
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,55.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,102.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-146.56
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.7192
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96655
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89545
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.673
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96481
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.69
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55251
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,62.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.67
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,N Current (Min),A,83.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,N Current (Max),A,139.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,197.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,259.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,161.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,275.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,137.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,213.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-140.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
