Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.72268
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91431
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99286
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,N Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,N Current (Max),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,46.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-121.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.56
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.497
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95303
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83804
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,N Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,N Current (Max),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73352
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95557
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93356
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,32.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,66.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,45.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,112.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,109.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-139.19
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.68808
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8573
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.44
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66668
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,63.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.53237
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,70.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.55
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,N Current (Min),A,82.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,N Current (Max),A,135.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,203.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,270.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,168.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,286.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,150.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,302.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-139.94
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.72274
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89328
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99347
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,N Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,N Current (Max),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.56
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30965
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88989
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87094
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,N Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,N Current (Max),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.94
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72067
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93582
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9154
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,74.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,100.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-143.69
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.74319
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97269
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81598
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.94
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64666
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.82
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.69
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56869
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,87.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,N Current (Min),A,80.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,N Current (Max),A,188.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,196.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,292.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,162.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,297.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,117.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,243.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-136.13
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.44
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66317
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90384
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99225
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,N Current (Min),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,N Current (Max),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,68.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-86.94
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.07
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.26522
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90158
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82675
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,N Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,N Current (Max),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-145.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74881
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92718
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96497
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,64.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,42.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,111.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.13
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.75683
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95398
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83395
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.31
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64431
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
