Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.56
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5866
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,N Current (Min),A,82.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,N Current (Max),A,139.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,196.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,293.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,140.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,264.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,130.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,264.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.63
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.81
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65692
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94882
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99234
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,N Current (Min),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,N Current (Max),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,54.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,66.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-129.69
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.63
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.47863
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90344
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96188
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,N Current (Min),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,N Current (Max),A,34.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.68
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73645
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95019
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94443
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,63.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,113.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-148.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.74368
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95138
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88998
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.69
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.63793
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.69
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60943
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,55.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.31
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,N Current (Min),A,85.5
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,N Current (Max),A,151.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,213.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,300.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,142.75
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,217.38
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,176.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,243.25
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-130.87
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.31
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.65707
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85834
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99103
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,N Current (Min),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,N Current (Max),A,54.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,72.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,32.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-123.69
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.87
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.14629
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41152
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.5859
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,N Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,N Current (Max),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74453
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93677
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9118
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,86.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,49.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,128.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,109.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.69
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.68307
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92752
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71713
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65942
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60806
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,60.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.66
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,N Current (Min),A,88.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,N Current (Max),A,151.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,182.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,308.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,111.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,227.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,119.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,237.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.56
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.67169
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88586
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99472
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,N Current (Min),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,N Current (Max),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,47.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,69.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-122.56
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28472
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76364
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81894
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,N Current (Min),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,N Current (Max),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.94
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
