Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73654
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95563
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94192
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,82.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,48.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,140.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-137.06
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.64706
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94983
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4927
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66348
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95444
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.69
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58648
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,71.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,136.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.72
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,N Current (Min),A,99.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,N Current (Max),A,166.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,126.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,238.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,322.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,117.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,228.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,122.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,229.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.13
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.6835
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9111
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99631
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,N Current (Min),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,N Current (Max),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,47.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,58.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.87
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.63
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.42144
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89456
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94611
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,N Current (Min),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,N Current (Max),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72552
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95865
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,70.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,54.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,134.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,112.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-133.87
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.19
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65869
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55602
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.69921
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96826
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,53.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59908
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,66.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,50.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.64
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,N Current (Min),A,96.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,N Current (Max),A,167.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,245.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,331.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,169.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,328.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,179.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,267.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-134.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.69879
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83407
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98999
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,N Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,N Current (Max),A,54.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,70.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.94
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.56
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52554
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91592
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8949
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,N Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,N Current (Max),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70059
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96201
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,39.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,99.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,63.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,92.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,162.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,108.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-135.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.06
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.557
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94824
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64501
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.94
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.67715
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,59.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.63
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60046
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,52.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,38.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.66
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,N Current (Min),A,104.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,N Current (Max),A,210.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,141.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,278.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,366.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,176.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,308.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,162.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,249.12
