Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-137.44
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.81
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.70535
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89181
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9863
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,N Current (Min),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,N Current (Max),A,36.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,52.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.44
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.48141
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89129
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87411
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,N Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,N Current (Max),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73425
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98541
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93136
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,36.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,79.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,55.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,121.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,115.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.31
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46325
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70932
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65557
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60345
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98032
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,63.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,47.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,N Current (Min),A,103.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,N Current (Max),A,179.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,227.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,322.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,189.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,273.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,111.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,223.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-137.94
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.94
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.75622
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91098
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98614
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,N Current (Min),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,N Current (Max),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.94
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3192
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81674
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86835
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,N Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,N Current (Max),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.31
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73144
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95859
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8436
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,68.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,51.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,112.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.56
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38369
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97046
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71752
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.93
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.63354
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.81
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58987
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,60.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,N Current (Min),A,95.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,N Current (Max),A,156.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,124.38
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,201.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,313.62
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,144.88
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,237.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,101.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,173.5
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-140.94
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.07
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.71548
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98001
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9874
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,N Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,N Current (Max),A,49.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,72.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.19
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.50466
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93002
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96042
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,N Current (Min),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,N Current (Max),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69516
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96265
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96435
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,83.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,85.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,142.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-100.06
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.64599
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76684
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.69134
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
