Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,50.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.37
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.13
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58621
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.64
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,N Current (Min),A,99.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,N Current (Max),A,157.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,125.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,228.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,327.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,171.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,307.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,137.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,222.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-134.06
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.72396
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9823
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96576
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,N Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,N Current (Max),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,67.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-127.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38289
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94357
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95126
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,N Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,N Current (Max),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.56
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73617
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95801
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9686
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,73.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,142.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-136.69
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.60787
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77014
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.31
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.69033
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96649
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,61.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.43
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58959
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,60.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,N Current (Min),A,82.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,N Current (Max),A,170.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,201.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,330.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,179.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,289.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,136.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,222.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-141.06
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.81
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.63
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.72006
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95608
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92386
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,N Current (Min),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,N Current (Max),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,3.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-90.31
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.13
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.18306
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79556
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97858
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,N Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,N Current (Max),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.94
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7196
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91455
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91626
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,103.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.06
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.63784
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8688
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.19
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.70187
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,50.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.19
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.37
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.31
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60641
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,72.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,N Current (Min),A,78.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,N Current (Max),A,136.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,137.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,309.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,144.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,249.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,100.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,216.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-136.69
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66589
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82483
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82678
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,N Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,N Current (Max),A,39.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,3.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-91.06
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.81
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.15923
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87579
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98688
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,N Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,N Current (Max),A,46.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,82.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
