Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74246
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88525
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70382
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,72.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-133.19
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.69
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53262
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96674
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84033
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66537
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,46.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.87
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58254
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.64
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,N Current (Min),A,72.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,N Current (Max),A,145.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,185.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,305.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,125.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,245.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,103.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,211.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-130.31
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.67098
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8154
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91299
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,N Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,N Current (Max),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,59.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,57.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52816
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99268
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98315
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,N Current (Min),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,N Current (Max),A,89.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,54.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,85.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.06
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.37
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73016
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88818
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32531
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,77.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,52.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.87
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.64041
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81344
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.94
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.69702
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97739
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.56
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.37
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58325
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96664
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,62.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.72
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,N Current (Min),A,75.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,N Current (Max),A,172.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,172.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,278.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,140.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,270.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,79.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,256.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-143.06
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.68
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.79535
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94345
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99484
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,N Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,N Current (Max),A,52.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,70.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,42.06
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.44234
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97656
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8613
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,N Current (Min),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,N Current (Max),A,53.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.56
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73376
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89355
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81335
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,89.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,50.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,121.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.19
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.55993
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81268
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.69
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.69476
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97031
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,46.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.13
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60006
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,85.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,63.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.64
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,N Current (Min),A,87.62
