Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,N Current (Max),A,163.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,191.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,282.75
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,161.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,268.25
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,119.62
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,198.38
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-144.44
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.69
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.94
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.73947
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92554
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93411
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,N Current (Min),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,N Current (Max),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,32.63
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.18737
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65286
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93555
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,N Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,N Current (Max),A,36.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.37
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75137
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9198
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96869
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,72.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,45.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,126.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,134.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-138.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.69863
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84155
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,55.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.06
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.68301
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95605
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,48.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60137
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,87.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,63.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,N Current (Min),A,86.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,N Current (Max),A,169.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,172.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,344.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,151.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,269.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,118.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,249.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-144.81
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.07
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.73095
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87817
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95093
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,N Current (Min),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,N Current (Max),A,36.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,48.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,48.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.94
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.41765
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93457
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9834
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,N Current (Min),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,N Current (Max),A,66.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,57.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-154.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.81436
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89023
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92749
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,55.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.32
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.63226
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86139
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.19
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.67718
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96124
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,54.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.63
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59841
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,66.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,N Current (Min),A,81.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,N Current (Max),A,150.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,152.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,254.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,138.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,319.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,103.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,264.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.74328
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96896
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97778
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,N Current (Min),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,N Current (Max),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-127.06
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.41463
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95871
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90509
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,N Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,N Current (Max),A,39.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75579
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95828
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95587
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,65.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,119.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,119.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-133.19
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.6571
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97494
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8883
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.56
