Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65185
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,57.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.06
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6152
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,94.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,60.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,142.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.67
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,N Current (Min),A,84.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,N Current (Max),A,176.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,124.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,220.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,293.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,230.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,318.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,151.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,262.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-136.69
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.69
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.70791
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93286
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98859
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,N Current (Min),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,N Current (Max),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,25.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-122.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.31
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39095
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95789
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90747
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,N Current (Min),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,N Current (Max),A,32.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,49.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.81
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73803
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96295
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98297
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,74.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,46.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,123.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,132.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.63519
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93518
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.87
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.37
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65386
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,52.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.31
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60876
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97861
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,64.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.66
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,N Current (Min),A,79.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,N Current (Max),A,155.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,211.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,312.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,208.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,303.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,159.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,286.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.63
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.72387
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94211
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98984
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,N Current (Min),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,N Current (Max),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-122.94
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.87
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.4768
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95526
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98856
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,N Current (Max),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,48.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.63
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7182
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9653
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,68.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,44.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,130.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,79.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,115.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-139.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.71365
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91141
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.31
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64486
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.56
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57488
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,52.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,N Current (Min),A,77.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,N Current (Max),A,140.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,229.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,327.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,186.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,278.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,207.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,292.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.44
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.06
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68988
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91733
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98843
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,N Current (Min),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,N Current (Max),A,49.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,65.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.06
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.06
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.94
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.51012
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96368
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81946
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,N Current (Min),A,11.88
