Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,N Current (Max),A,60.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.13
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68536
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95377
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96338
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,78.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,58.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,98.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,147.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,115.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-141.69
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65945
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93869
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83551
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.81
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.63531
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,44.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.69
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63445
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.52
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,N Current (Min),A,104.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,N Current (Max),A,198.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,267.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,377.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.88
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,179.62
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,265.12
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.75
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,152.25
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,224.5
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-134.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.72515
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9357
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98636
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,N Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,N Current (Max),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,44.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.81
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.94
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54903
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97473
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79391
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,N Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,N Current (Max),A,52.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,57.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.69
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66342
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96854
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96985
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,111.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,74.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,119.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,184.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,151.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,120.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,109.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.63
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.81
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.63665
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94958
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76938
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.69
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.63201
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96539
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,62.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.44
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61395
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,77.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,N Current (Min),A,119.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,N Current (Max),A,206.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,163.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,289.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,390.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,194.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,317.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,156.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,228.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-136.56
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.19
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68774
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97259
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99466
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,N Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,N Current (Max),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.69
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53606
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97076
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92093
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,N Current (Min),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,N Current (Max),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.37
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68862
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95758
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,90.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,59.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,90.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,166.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,122.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.06
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.605
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95001
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7362
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64068
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95062
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,55.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.87
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58001
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96881
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,69.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
