Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,N Current (Min),A,75.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,N Current (Max),A,135.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,249.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,373.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,191.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,300.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,193.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,291.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-130.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68438
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9856
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98523
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,N Current (Min),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,N Current (Max),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-119.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.49154
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95657
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74981
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,N Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,N Current (Max),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.07
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70697
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95178
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,86.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,49.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,154.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.63
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.63
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.57302
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97055
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80288
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66128
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.37
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61303
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,76.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,144.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,N Current (Min),A,81.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,N Current (Max),A,126.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,238.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,334.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,162.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,262.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,171.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,282.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.13
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,8.06
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.70736
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99496
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98071
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,N Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,N Current (Max),A,52.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,30.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,48.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,67.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-122.44
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.94
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-46.31
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6155
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89078
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74377
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,N Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,N Current (Max),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67959
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93799
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,64.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,109.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,86.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,133.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,177.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,149.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,159.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.63
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.6202
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89462
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.87
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.69769
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96399
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.94
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62112
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,131.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,53.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,N Current (Min),A,91.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,N Current (Max),A,226.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,129.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,283.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,400.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,169.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,247.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,169.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,296.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.63326
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98047
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96655
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,N Current (Min),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,N Current (Max),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,51.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-135.87
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.63
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.63326
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97153
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77786
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,N Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,N Current (Max),A,49.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,60.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.63
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71588
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95209
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98145
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,123.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,64.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,192.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.88
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.12
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,178.38
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.25
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.06
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.62295
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96481
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89395
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,38.75
922293,WEST AVENUE SOUTH B327,2024-04-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,8.62
