Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.66485
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97223
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91138
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,N Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,N Current (Max),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.94
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7193
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9534
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94922
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,67.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,47.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,110.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.31
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.60589
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82141
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.87
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.61721
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96991
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,69.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.31
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58227
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,38.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.28
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,N Current (Min),A,87.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,N Current (Max),A,161.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,220.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,333.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,155.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,255.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,141.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,234.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-130.63
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.44
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66601
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96857
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95846
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,N Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,N Current (Max),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,N Current (RMS),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,58.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.31
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.68423
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93768
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97842
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,N Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,N Current (Max),A,58.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,71.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71661
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97339
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9682
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,69.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,68.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,110.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-141.94
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.70217
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97299
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85885
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.37
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.62799
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,64.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59145
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,69.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,N Current (Min),A,84.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,N Current (Max),A,140.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,221.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,330.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,188.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,307.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,157.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,285.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-134.81
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,8.93
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66705
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98022
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97433
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,N Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,N Current (Max),A,65.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,N Current (RMS),A,29.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,80.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-132.13
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64663
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8985
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99469
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,N Current (Min),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,N Current (Max),A,84.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,57.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,64.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,103.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69918
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96921
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96765
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,63.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,144.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,91.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.94
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.70349
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82104
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.19
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65374
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98257
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.19
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6202
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,58.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
