Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,N Current (Min),A,84.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,N Current (Max),A,146.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,211.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,371.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,166.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,278.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,204.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,316.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.44
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.06
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66583
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97537
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98489
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,N Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,N Current (Max),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,N Current (RMS),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,58.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-132.94
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64907
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8887
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98764
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,N Current (Min),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,N Current (Max),A,62.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,42.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,72.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.19
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73126
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97241
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,71.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,134.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,66.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,112.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,128.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-133.19
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.6752
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83609
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.06
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.68035
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.37
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60507
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,N Current (Min),A,82.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,N Current (Max),A,134.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,202.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,316.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,167.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,227.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,202.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,307.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-129.81
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.63497
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95386
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98398
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,N Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,N Current (Max),A,93.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,N Current (RMS),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,110.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-130.81
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.63079
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93057
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9841
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,N Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,N Current (Max),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,27.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.44
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71475
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96255
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97501
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,67.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,45.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,129.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.31
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.66314
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86911
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.94
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.68255
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62741
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,56.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.31
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.55
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,N Current (Min),A,84.12
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,N Current (Max),A,152.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,200.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,359.38
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,167.25
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,283.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,189.62
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,288.88
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.31
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.6712
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92569
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98691
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,N Current (Min),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,N Current (Max),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,N Current (RMS),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-131.56
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.59979
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9696
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98437
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,N Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,N Current (Max),A,56.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,82.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,52.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,39.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.56
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7052
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96533
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96786
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,85.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,47.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,77.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,153.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,113.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.31
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
