Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65765
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91748
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.37
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.68173
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,62.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.87
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59954
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.52
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,N Current (Min),A,80.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,N Current (Max),A,149.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,223.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,356.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,184.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,293.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,185.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,290.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.81
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.94
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.6437
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94061
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98508
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,N Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,N Current (Max),A,97.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,N Current (RMS),A,51.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,124.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.37
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.62319
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96579
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98776
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,N Current (Min),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,N Current (Max),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,59.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.44
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68075
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98059
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98608
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,36.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,126.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,72.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,96.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,209.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,151.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,68.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,87.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,172.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.94
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.7229
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90393
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,19.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.31
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.69076
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,56.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5588
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,N Current (Min),A,84.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,N Current (Max),A,216.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,121.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,232.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,450.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,211.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,293.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,227.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,351.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-128.31
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.63
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.64733
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89694
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98865
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,N Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,N Current (Max),A,89.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,N Current (RMS),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,32.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,110.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-132.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.63607
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96176
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99396
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,N Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,N Current (Max),A,51.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,55.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,66.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.69
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70224
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9743
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,85.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,59.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,81.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,176.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,97.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,108.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,168.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,137.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-143.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.716
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85901
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-137.87
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.69406
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,55.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58135
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,N Current (Min),A,80.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,N Current (Max),A,152.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,209.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,387.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,202.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,286.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,273.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,340.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-129.37
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.69
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.81
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.62081
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94034
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96701
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,N Current (Min),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,N Current (Max),A,81.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,39.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,107.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
