Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,66.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-135.81
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64791
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99145
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99191
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,N Current (Min),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,N Current (Max),A,59.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,82.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,63.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,71.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.44
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68499
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98138
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,30.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,97.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,170.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,135.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,133.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-137.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.74072
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89432
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.67022
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,46.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.19
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.13
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59957
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,51.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,137.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,N Current (Min),A,75.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,N Current (Max),A,188.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,252.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,454.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,213.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,342.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,215.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,315.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-127.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.6253
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94064
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96329
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,N Current (Min),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,N Current (Max),A,87.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,34.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,104.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-130.87
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.65826
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9675
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98755
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,N Current (Min),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,N Current (Max),A,51.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,62.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.06
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67242
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9693
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,98.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,65.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,165.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,133.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,141.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,107.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.81
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65426
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73236
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,36.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.19
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66784
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.44
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58685
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,81.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.31
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,N Current (Min),A,89.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,N Current (Max),A,185.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,278.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,409.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,196.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,348.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,201.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,283.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-128.37
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.19
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.64511
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96728
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96994
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,N Current (Min),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,N Current (Max),A,75.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,92.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-133.13
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.65023
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9426
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99304
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,N Current (Min),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,N Current (Max),A,42.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,66.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.81
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71179
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97134
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96594
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,86.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,46.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,155.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,101.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,115.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.31
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.56735
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7738
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,3.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66336
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,36.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.31
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.37
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
